Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.83
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,transformer,,Temperature,C,13.4
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.37
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.43
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
722712,Hawksworth Crescent,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,15.45
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.44
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.43
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,transformer,,Temperature,C,13.4
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.93
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
722712,Hawksworth Crescent,2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.98
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.53
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.42
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.23
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.54
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
722712,Hawksworth Crescent,2023-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.4
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,16.0
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.81
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.06
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.52
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.35
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722712,Hawksworth Crescent,2023-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.58
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,15.88
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.45
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.82
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,transformer,,Temperature,C,13.2
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.02
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.26
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.37
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,15.91
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,transformer,,Temperature,C,13.1
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.49
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.22
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.13
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.28
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.36
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,transformer,,Temperature,C,13.1
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.22
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.22
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,transformer,,Temperature,C,13.1
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
722712,Hawksworth Crescent,2023-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.98
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,transformer,,Temperature,C,13.1
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
722712,Hawksworth Crescent,2023-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.52
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.68
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.04
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
