Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.42
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,transformer,,Temperature,C,13.1
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.67
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,transformer,,Temperature,C,13.1
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
722712,Hawksworth Crescent,2023-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.59
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.98
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,transformer,,Temperature,C,13.0
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
722712,Hawksworth Crescent,2023-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.0
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.24
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.51
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,transformer,,Temperature,C,12.8
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722712,Hawksworth Crescent,2023-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,13.24
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.76
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,transformer,,Temperature,C,12.7
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.76
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.19
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722712,Hawksworth Crescent,2023-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.09
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.42
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,16.2
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.21
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.35
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,transformer,,Temperature,C,12.6
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.16
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
722712,Hawksworth Crescent,2023-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.06
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.12
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.58
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,transformer,,Temperature,C,12.5
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.47
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,12.18
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.86
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.49
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,transformer,,Temperature,C,12.5
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.56
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,12.52
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.83
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,transformer,,Temperature,C,12.4
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.49
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
722712,Hawksworth Crescent,2023-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.09
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.38
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,10.91
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.34
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
