Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,transformer,,Temperature,C,12.2
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.42
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,11.73
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,transformer,,Temperature,C,12.1
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
722712,Hawksworth Crescent,2023-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.84
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.44
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,transformer,,Temperature,C,11.9
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.99
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
722712,Hawksworth Crescent,2023-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,12.19
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,12.27
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.34
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,transformer,,Temperature,C,11.7
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.22
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
722712,Hawksworth Crescent,2023-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.21
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,14.02
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,13.95
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,transformer,,Temperature,C,11.5
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.64
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
722712,Hawksworth Crescent,2023-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.07
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.17
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.61
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.1
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.1
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,transformer,,Temperature,C,11.5
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.9
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.94
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
722712,Hawksworth Crescent,2023-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.93
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.95
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.36
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,transformer,,Temperature,C,11.4
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.69
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.01
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.33
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
722712,Hawksworth Crescent,2023-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.81
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.2
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.52
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.75
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,transformer,,Temperature,C,11.4
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.25
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.28
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722712,Hawksworth Crescent,2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.38
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.42
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.23
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,transformer,,Temperature,C,11.3
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.38
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
