Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,transformer,,Temperature,C,11.3
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.61
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722712,Hawksworth Crescent,2023-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.6
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.82
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,transformer,,Temperature,C,11.2
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.47
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.64
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
722712,Hawksworth Crescent,2023-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.96
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.81
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.8
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.85
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,transformer,,Temperature,C,11.1
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.23
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722712,Hawksworth Crescent,2023-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.44
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,12.88
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.86
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,transformer,,Temperature,C,11.0
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.12
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.61
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.6
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
722712,Hawksworth Crescent,2023-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.12
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,14.89
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.87
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,transformer,,Temperature,C,11.0
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.46
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.83
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.29
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
722712,Hawksworth Crescent,2023-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.63
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,14.7
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.11
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,transformer,,Temperature,C,10.9
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.78
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722712,Hawksworth Crescent,2023-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,12.15
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,15.69
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.84
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.93
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.1
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,transformer,,Temperature,C,10.9
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.67
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.55
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722712,Hawksworth Crescent,2023-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.77
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,12.65
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.24
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.14
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,transformer,,Temperature,C,10.8
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.23
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.86
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
722712,Hawksworth Crescent,2023-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,13.44
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.14
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.95
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.51
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,transformer,,Temperature,C,10.8
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.52
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
722712,Hawksworth Crescent,2023-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
722712,Hawksworth Crescent,2023-03-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.61
722712,Hawksworth Crescent,2023-03-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-03-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,12.42
722712,Hawksworth Crescent,2023-03-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-10T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-10T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-10T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-10T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.55
722712,Hawksworth Crescent,2023-03-10T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
722712,Hawksworth Crescent,2023-03-10T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-10T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-10T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-03-10T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-03-10T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-10T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-10T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-10T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-10T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-10T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
