Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
722712,Hawksworth Crescent,2023-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
722712,Hawksworth Crescent,2023-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
722712,Hawksworth Crescent,2023-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.93
722712,Hawksworth Crescent,2023-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
722712,Hawksworth Crescent,2023-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.53
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,13.91
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.17
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,transformer,,Temperature,C,10.6
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.55
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,13.17
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,transformer,,Temperature,C,10.7
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
722712,Hawksworth Crescent,2023-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.89
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,13.73
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.04
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,transformer,,Temperature,C,10.7
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.88
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,14.06
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.61
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.17
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,transformer,,Temperature,C,10.8
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.72
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.83
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,13.45
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,transformer,,Temperature,C,10.8
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,12.17
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.21
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,transformer,,Temperature,C,10.9
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,10.86
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,transformer,,Temperature,C,10.9
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,11.01
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,transformer,,Temperature,C,11.0
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.68
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,11.73
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,transformer,,Temperature,C,11.0
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
