Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.88
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,transformer,,Temperature,C,11.1
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.92
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,10.85
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,transformer,,Temperature,C,11.2
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.22
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,10.67
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.19
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,transformer,,Temperature,C,11.3
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.91
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.01
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,11.37
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.65
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,transformer,,Temperature,C,11.3
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.77
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,11.27
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,transformer,,Temperature,C,11.4
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.94
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,11.92
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,transformer,,Temperature,C,11.5
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.33
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.87
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,11.93
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,transformer,,Temperature,C,11.5
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.17
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.94
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,12.03
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.19
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,transformer,,Temperature,C,11.6
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.42
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,10.93
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,transformer,,Temperature,C,11.7
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
