Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.93
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,10.5
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,transformer,,Temperature,C,11.8
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.04
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.1
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,transformer,,Temperature,C,11.8
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.94
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,10.87
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,transformer,,Temperature,C,11.9
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.63
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,10.73
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.76
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,transformer,,Temperature,C,12.0
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.55
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,10.88
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,transformer,,Temperature,C,12.0
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.5
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,10.97
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,transformer,,Temperature,C,12.1
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.63
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,11.06
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,transformer,,Temperature,C,12.2
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.16
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.19
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,transformer,,Temperature,C,12.3
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.41
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,11.17
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,transformer,,Temperature,C,12.3
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
