Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,transformer,,Temperature,C,14.2
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.59
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
722712,Hawksworth Crescent,2023-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,18.88
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.68
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
722712,Hawksworth Crescent,2023-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.33
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,19.84
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.17
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,87.5
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.2
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.95
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,151.6
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.87
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,21.75
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.7
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.31
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,89.2
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.5
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.32
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,161.9
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.08
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,21.65
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.16
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.61
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.9
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
722712,Hawksworth Crescent,2023-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,25.53
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,106.5
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.66
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.87
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.1
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722712,Hawksworth Crescent,2023-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,23.37
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.94
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.03
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.68
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.44
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
722712,Hawksworth Crescent,2023-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,25.78
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,83.2
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,107.5
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.76
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.76
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.1
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.65
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,147.7
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
722712,Hawksworth Crescent,2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,24.87
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,103.9
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.42
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.53
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.51
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,133.6
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
722712,Hawksworth Crescent,2023-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,23.35
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.6
