Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.83
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.48
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
722712,Hawksworth Crescent,2023-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.65
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.72
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,21.6
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.73
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.84
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.82
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.01
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
722712,Hawksworth Crescent,2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.62
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,19.7
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.72
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.99
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.6
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722712,Hawksworth Crescent,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.06
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,21.22
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.07
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.4
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.48
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.65
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
722712,Hawksworth Crescent,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,23.65
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.9
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.58
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.18
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.37
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
722712,Hawksworth Crescent,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.81
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,24.82
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.0
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.8
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.38
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.45
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.54
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
722712,Hawksworth Crescent,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.6
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,21.92
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.63
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,14.2
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.11
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.82
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
722712,Hawksworth Crescent,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.51
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,24.14
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.7
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.63
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,14.2
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.55
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
722712,Hawksworth Crescent,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.94
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.94
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,24.38
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.05
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.31
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.13
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.62
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
722712,Hawksworth Crescent,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.11
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.76
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,26.15
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.7
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
