Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.82
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.82
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.13
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.02
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
722712,Hawksworth Crescent,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.97
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,27.51
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,116.0
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.33
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.23
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.45
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.38
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.19
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
722712,Hawksworth Crescent,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.71
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.55
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,28.96
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,123.5
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.22
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.76
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.94
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.06
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
722712,Hawksworth Crescent,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.78
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,22.68
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.86
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.25
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,13.8
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.91
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.35
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
722712,Hawksworth Crescent,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.79
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,24.0
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.6
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.66
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.81
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.8
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,13.7
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.32
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.66
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.26
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
722712,Hawksworth Crescent,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.96
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.77
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,26.95
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.8
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.93
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.82
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.3
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.0
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,13.6
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.78
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.59
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.67
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
722712,Hawksworth Crescent,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.82
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.64
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,25.4
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.8
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.98
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.23
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,87.9
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.3
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.7
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,13.5
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.64
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.11
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.39
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
722712,Hawksworth Crescent,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.85
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,28.81
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.8
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.69
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.4
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.8
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,13.4
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.62
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.83
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.5
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
722712,Hawksworth Crescent,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.06
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,19.66
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.6
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.14
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.1
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.29
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.14
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
722712,Hawksworth Crescent,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.77
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.47
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.69
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.45
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.39
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
