Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,13.2
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.5
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.1
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
722712,Hawksworth Crescent,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.99
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.4
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.45
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.22
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,13.1
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.92
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.73
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.41
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
722712,Hawksworth Crescent,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.77
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.93
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.32
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.46
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.1
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.6
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,13.1
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.54
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.75
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.03
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722712,Hawksworth Crescent,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.53
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.33
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.63
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.18
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.7
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,13.0
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.06
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.28
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
722712,Hawksworth Crescent,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.91
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,19.43
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.31
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,13.0
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.79
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.86
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
722712,Hawksworth Crescent,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,22.81
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.2
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.71
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.29
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,12.9
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.73
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.11
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
722712,Hawksworth Crescent,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,20.47
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,17.51
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.7
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.17
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,12.8
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.84
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.66
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
722712,Hawksworth Crescent,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.16
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.24
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,16.36
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.85
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.9
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.2
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,12.8
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.13
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722712,Hawksworth Crescent,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,16.52
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.26
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.3
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,12.7
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.55
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
722712,Hawksworth Crescent,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
722712,Hawksworth Crescent,2023-03-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-03-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-03-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,17.92
722712,Hawksworth Crescent,2023-03-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-03-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-03-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-03-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.15
722712,Hawksworth Crescent,2023-03-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-03-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-03-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
