Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-11T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-11T13:30:00.000+00:00,transformer,,Temperature,C,11.5
722712,Hawksworth Crescent,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722712,Hawksworth Crescent,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
722712,Hawksworth Crescent,2023-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.7
722712,Hawksworth Crescent,2023-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.25
722712,Hawksworth Crescent,2023-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722712,Hawksworth Crescent,2023-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,11.1
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.42
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.58
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,transformer,,Temperature,C,11.5
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.69
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
722712,Hawksworth Crescent,2023-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,12.92
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.69
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,transformer,,Temperature,C,11.4
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.86
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
722712,Hawksworth Crescent,2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.22
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,transformer,,Temperature,C,11.3
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.57
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
722712,Hawksworth Crescent,2023-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.62
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,transformer,,Temperature,C,11.2
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.19
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.85
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.81
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,transformer,,Temperature,C,11.1
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
722712,Hawksworth Crescent,2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.03
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,transformer,,Temperature,C,11.1
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
722712,Hawksworth Crescent,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.15
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,12.82
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,transformer,,Temperature,C,11.0
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.4
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.23
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
722712,Hawksworth Crescent,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.66
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.92
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,transformer,,Temperature,C,10.9
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.61
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722712,Hawksworth Crescent,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.05
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.4
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
