Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
722712,Hawksworth Crescent,2023-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
722712,Hawksworth Crescent,2023-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
722712,Hawksworth Crescent,2023-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
722712,Hawksworth Crescent,2023-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.44
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.83
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,transformer,,Temperature,C,9.5
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
722712,Hawksworth Crescent,2023-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,transformer,,Temperature,C,9.5
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.77
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.48
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.88
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.22
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,transformer,,Temperature,C,9.5
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
722712,Hawksworth Crescent,2023-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.5
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.24
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,transformer,,Temperature,C,9.6
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.94
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,12.35
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.26
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,transformer,,Temperature,C,9.6
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.22
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.01
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,14.77
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.46
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.27
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,transformer,,Temperature,C,9.6
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.88
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.05
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,12.79
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.88
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.21
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,transformer,,Temperature,C,9.7
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.13
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.55
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.5
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.19
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,transformer,,Temperature,C,9.8
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
722712,Hawksworth Crescent,2023-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,transformer,,Temperature,C,9.8
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
