Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,11.64
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,transformer,,Temperature,C,10.4
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.17
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,12.87
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.45
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,transformer,,Temperature,C,10.5
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.3
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.04
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,13.3
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.52
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,transformer,,Temperature,C,10.6
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.03
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.49
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,12.39
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,transformer,,Temperature,C,10.7
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.01
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,11.95
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,transformer,,Temperature,C,10.8
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,12.63
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,transformer,,Temperature,C,10.8
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.14
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,12.71
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.58
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,transformer,,Temperature,C,10.9
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.19
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,13.95
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,transformer,,Temperature,C,11.0
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.79
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.38
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,14.41
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,transformer,,Temperature,C,11.1
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
