Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,13.76
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,transformer,,Temperature,C,11.2
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,13.64
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,transformer,,Temperature,C,11.3
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.99
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,14.73
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,transformer,,Temperature,C,11.4
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.29
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,14.12
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,transformer,,Temperature,C,11.6
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.95
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,13.89
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,transformer,,Temperature,C,11.7
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.8
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.02
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,14.38
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,transformer,,Temperature,C,11.8
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.51
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,13.98
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,transformer,,Temperature,C,11.9
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.88
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.16
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,14.15
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,transformer,,Temperature,C,12.0
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.41
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,14.69
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,transformer,,Temperature,C,12.1
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.5
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722712,Hawksworth Crescent,2023-03-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-03-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.47
722712,Hawksworth Crescent,2023-03-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,14.97
722712,Hawksworth Crescent,2023-03-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,49.8
