Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.74
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.53
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
722712,Hawksworth Crescent,2023-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.74
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,21.77
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.99
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.29
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.28
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.39
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.09
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
722712,Hawksworth Crescent,2023-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.33
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,26.89
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.2
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.99
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.13
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.76
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
722712,Hawksworth Crescent,2023-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.52
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,25.44
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,107.5
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.32
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.69
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.1
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.25
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.62
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
722712,Hawksworth Crescent,2023-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.21
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,26.28
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,72.5
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.0
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.09
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.56
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.44
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.43
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,139.2
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
722712,Hawksworth Crescent,2023-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,26.33
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,77.3
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.4
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.99
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.55
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.58
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,136.1
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722712,Hawksworth Crescent,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.0
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,24.86
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,105.0
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.83
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.56
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.63
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
722712,Hawksworth Crescent,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.02
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,25.25
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,106.6
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.03
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.17
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.71
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
722712,Hawksworth Crescent,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,23.74
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.5
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.98
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.16
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
722712,Hawksworth Crescent,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.94
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,22.88
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.5
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
