Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.43
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.86
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
722712,Hawksworth Crescent,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.52
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,26.06
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.7
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.81
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.14
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.55
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.53
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
722712,Hawksworth Crescent,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.37
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,27.57
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,116.0
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.6
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.2
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.71
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.1
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.09
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
722712,Hawksworth Crescent,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.26
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,24.35
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.7
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.41
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.34
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.05
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.27
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
722712,Hawksworth Crescent,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.67
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,26.97
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.2
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.76
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.86
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
722712,Hawksworth Crescent,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.45
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.63
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,30.37
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,77.6
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,127.4
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.54
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722712,Hawksworth Crescent,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.47
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,29.03
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,122.4
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.56
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.43
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.16
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
722712,Hawksworth Crescent,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.4
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.66
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,26.1
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,110.5
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.97
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.55
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.68
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,142.2
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
722712,Hawksworth Crescent,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.71
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.51
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,20.61
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.43
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.1
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.22
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.97
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
722712,Hawksworth Crescent,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.3
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.4
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,18.08
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.66
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
