Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.92
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722712,Hawksworth Crescent,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.04
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,17.27
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.3
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.15
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.12
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.64
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722712,Hawksworth Crescent,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.56
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,19.99
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.34
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.6
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
722712,Hawksworth Crescent,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.93
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,20.84
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.3
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.66
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,89.1
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.1
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.27
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.64
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,153.0
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722712,Hawksworth Crescent,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.2
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.95
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,19.94
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.6
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,96.0
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.7
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.12
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,148.9
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722712,Hawksworth Crescent,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,21.17
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.4
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.0
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.8
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.75
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
722712,Hawksworth Crescent,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.15
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,19.78
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.6
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.67
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.82
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.35
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
722712,Hawksworth Crescent,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.26
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.4
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,17.12
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.07
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.84
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.31
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
722712,Hawksworth Crescent,2023-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,17.68
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.42
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.79
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.65
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
722712,Hawksworth Crescent,2023-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.53
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.43
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,17.31
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.36
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.3
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.8
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
