Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.18
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,135.2
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
722712,Hawksworth Crescent,2023-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,15.78
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.4
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.42
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.94
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,14.78
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.84
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.42
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.66
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.45
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.59
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.93
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,15.59
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.51
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.88
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722712,Hawksworth Crescent,2023-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.04
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,15.59
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.05
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.06
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.2
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.39
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.28
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
722712,Hawksworth Crescent,2023-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.06
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,15.22
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.91
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.27
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.6
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.69
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.72
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
722712,Hawksworth Crescent,2023-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.91
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,14.6
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.07
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.89
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.5
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.35
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
722712,Hawksworth Crescent,2023-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,12.84
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.65
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.7
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.8
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.55
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.19
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,12.08
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.6
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.9
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.01
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.88
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.48
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
722712,Hawksworth Crescent,2023-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,13.24
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.76
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,80.9
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.7
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
722712,Hawksworth Crescent,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
