Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-12T13:20:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722712,Hawksworth Crescent,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722712,Hawksworth Crescent,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722712,Hawksworth Crescent,2023-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
722712,Hawksworth Crescent,2023-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
722712,Hawksworth Crescent,2023-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.71
722712,Hawksworth Crescent,2023-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
722712,Hawksworth Crescent,2023-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722712,Hawksworth Crescent,2023-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
722712,Hawksworth Crescent,2023-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.71
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,14.32
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.12
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,90.4
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.0
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.52
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.16
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
722712,Hawksworth Crescent,2023-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.68
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,15.24
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.91
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.88
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.16
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722712,Hawksworth Crescent,2023-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.26
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.14
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,14.03
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.14
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.57
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.28
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.73
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.98
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
722712,Hawksworth Crescent,2023-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.98
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.18
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.98
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
722712,Hawksworth Crescent,2023-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.62
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.57
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.8
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.33
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.67
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722712,Hawksworth Crescent,2023-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.2
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.18
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.8
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.34
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
722712,Hawksworth Crescent,2023-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.92
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.3
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.02
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.84
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.28
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.73
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.82
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.03
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
722712,Hawksworth Crescent,2023-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.37
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,12.6
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.4
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.6
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
