Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.02
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,transformer,,Temperature,C,14.2
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.14
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,transformer,,Temperature,C,14.2
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.72
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-03-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.48
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-03-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.96
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.33
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.96
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-03-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.62
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.91
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.6
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.37
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.06
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,11.33
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.38
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.43
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.25
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,12.35
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.97
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.07
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.09
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.11
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.19
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.59
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.81
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.02
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
