Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.03
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.72
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.02
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,10.47
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.12
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.88
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.95
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.99
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.35
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.14
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,11.4
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,11.48
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.42
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.44
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.93
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,11.29
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.4
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.84
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.83
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,10.76
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.96
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,10.89
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
