Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.08
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,12.02
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.07
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,12.31
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.23
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,12.28
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.99
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.15
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.08
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,11.99
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.13
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,13.14
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.19
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,12.49
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.33
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,12.57
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
722712,Hawksworth Crescent,2023-03-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-03-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.55
722712,Hawksworth Crescent,2023-03-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,12.69
722712,Hawksworth Crescent,2023-03-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
722712,Hawksworth Crescent,2023-03-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-03-12T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-12T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
