Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.86
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-03-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,18.58
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,15.08
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.64
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.74
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.02
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
722712,Hawksworth Crescent,2023-03-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,18.12
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,16.24
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.65
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.34
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.58
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722712,Hawksworth Crescent,2023-03-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.64
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,18.67
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,24.12
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.1
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.4
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
722712,Hawksworth Crescent,2023-03-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,19.93
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,18.55
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.1
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.73
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.19
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.91
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
722712,Hawksworth Crescent,2023-03-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,17.29
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,15.17
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.36
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.67
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.97
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.01
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
722712,Hawksworth Crescent,2023-03-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,19.29
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.77
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.03
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.42
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.82
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
722712,Hawksworth Crescent,2023-03-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,19.63
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.43
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.26
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.38
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.99
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
722712,Hawksworth Crescent,2023-03-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.08
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,20.01
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.99
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.18
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.3
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.61
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
722712,Hawksworth Crescent,2023-03-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.43
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,17.75
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.62
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.9
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
