Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.56
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.65
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.46
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
722712,Hawksworth Crescent,2023-03-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.67
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,17.13
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.3
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.74
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.24
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.54
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
722712,Hawksworth Crescent,2023-03-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,17.88
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.43
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.87
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.57
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
722712,Hawksworth Crescent,2023-03-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,17.06
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.93
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.91
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.61
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
722712,Hawksworth Crescent,2023-03-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,17.3
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.42
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.0
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.97
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.42
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.98
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
722712,Hawksworth Crescent,2023-03-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,19.22
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.76
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.2
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.9
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.3
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.98
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.71
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,134.2
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722712,Hawksworth Crescent,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.06
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,18.54
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.51
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.1
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.27
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.01
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
722712,Hawksworth Crescent,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.86
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.43
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,20.78
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.07
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.84
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.34
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.85
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.55
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
722712,Hawksworth Crescent,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.94
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,21.06
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.39
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.1
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.57
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.36
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
722712,Hawksworth Crescent,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,22.05
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.72
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
