Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.32
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.07
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
722712,Hawksworth Crescent,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.83
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,24.2
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.3
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.85
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.69
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.29
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.74
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
722712,Hawksworth Crescent,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.28
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.6
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,27.17
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.5
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.44
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.98
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.05
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.97
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
722712,Hawksworth Crescent,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.97
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,22.53
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.9
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.83
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.64
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.0
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.03
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.35
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.55
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
722712,Hawksworth Crescent,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.83
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,20.32
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.9
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.31
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.01
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.5
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.18
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.99
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
722712,Hawksworth Crescent,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.83
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,18.31
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.61
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.54
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.35
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.73
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.39
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
722712,Hawksworth Crescent,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,17.26
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.94
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.05
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.19
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.59
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.26
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
722712,Hawksworth Crescent,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.12
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,16.52
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.32
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.74
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.67
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.97
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.58
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
722712,Hawksworth Crescent,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.89
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.45
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.63
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.54
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.58
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
722712,Hawksworth Crescent,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.85
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.86
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.44
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
722712,Hawksworth Crescent,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
