Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-13T16:10:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
722712,Hawksworth Crescent,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
722712,Hawksworth Crescent,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722712,Hawksworth Crescent,2023-03-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-03-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.71
722712,Hawksworth Crescent,2023-03-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
722712,Hawksworth Crescent,2023-03-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.1
722712,Hawksworth Crescent,2023-03-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-03-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722712,Hawksworth Crescent,2023-03-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.77
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.27
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.07
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.53
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.27
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-03-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.47
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-03-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.73
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-03-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,12.23
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-03-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,14.0
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.17
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-03-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.19
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.8
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.45
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-03-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.66
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.83
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.93
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
