Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.73
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.26
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-03-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.22
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.48
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.19
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-03-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
722712,Hawksworth Crescent,2023-03-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-03-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.38
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.81
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.2
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-03-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.35
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.06
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.57
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.02
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-03-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.47
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
722712,Hawksworth Crescent,2023-03-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.6
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.52
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.26
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722712,Hawksworth Crescent,2023-03-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.29
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.74
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.36
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
722712,Hawksworth Crescent,2023-03-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.19
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
