Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.35
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.53
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-03-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.02
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.12
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.1
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.48
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-03-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.14
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,12.37
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.73
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-03-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,14.2
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-03-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.54
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,14.49
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,15.78
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.57
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,14.4
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.02
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.47
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.34
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,12.59
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.46
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,12.8
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.26
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,12.84
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
