Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.93
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,11.66
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.88
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.09
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,11.14
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.21
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.21
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.34
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,12.03
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.17
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.73
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.29
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,11.75
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.1
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,11.05
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.25
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,10.75
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.84
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.42
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,11.03
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.83
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.25
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.11
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,10.99
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
722712,Hawksworth Crescent,2023-03-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.42
722712,Hawksworth Crescent,2023-03-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.92
722712,Hawksworth Crescent,2023-03-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,11.93
722712,Hawksworth Crescent,2023-03-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
722712,Hawksworth Crescent,2023-03-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-13T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-13T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-13T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-13T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
722712,Hawksworth Crescent,2023-03-13T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-03-13T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-03-13T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
