Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-13T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-13T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-13T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-03-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-03-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-03-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-13T01:00:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-03-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722712,Hawksworth Crescent,2023-03-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722712,Hawksworth Crescent,2023-03-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722712,Hawksworth Crescent,2023-03-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-03-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-03-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-03-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-03-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
722712,Hawksworth Crescent,2023-03-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.37
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,12.44
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.37
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,11.91
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.71
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,11.94
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.09
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.07
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,12.04
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.69
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,13.71
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.13
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.79
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,15.0
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.33
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.45
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,16.52
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.53
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,17.11
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-03-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.56
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,15.41
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
