Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.38
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.16
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,16.89
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.19
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.74
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-03-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,18.97
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.73
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.54
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-03-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.43
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,16.74
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.08
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-03-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,16.15
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
722712,Hawksworth Crescent,2023-03-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.52
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,15.42
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.19
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-03-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.18
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,15.3
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.4
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.83
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.11
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.62
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
722712,Hawksworth Crescent,2023-03-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.12
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,15.2
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.07
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.8
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-03-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.48
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,16.39
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.04
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722712,Hawksworth Crescent,2023-03-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.65
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,15.78
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.48
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
