Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722712,Hawksworth Crescent,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
722712,Hawksworth Crescent,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722712,Hawksworth Crescent,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
722712,Hawksworth Crescent,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.95
722712,Hawksworth Crescent,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
722712,Hawksworth Crescent,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.56
722712,Hawksworth Crescent,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
722712,Hawksworth Crescent,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722712,Hawksworth Crescent,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.11
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,18.06
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.13
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.35
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.41
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.14
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
722712,Hawksworth Crescent,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.39
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.73
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,19.18
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.7
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.25
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.0
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.04
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.05
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.16
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
722712,Hawksworth Crescent,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.24
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.75
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,17.31
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.85
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.17
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.28
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.14
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
722712,Hawksworth Crescent,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.37
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,18.93
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.09
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.48
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.96
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.21
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
722712,Hawksworth Crescent,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,24.92
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,106.4
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.58
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.11
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.56
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.28
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
722712,Hawksworth Crescent,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.85
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.26
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,23.26
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.4
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.79
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.94
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
722712,Hawksworth Crescent,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,21.09
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.93
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.53
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.9
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
722712,Hawksworth Crescent,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,24.0
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.06
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.78
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.48
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722712,Hawksworth Crescent,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.11
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,23.79
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.9
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.79
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.6
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,15.0
