Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.72
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
722712,Hawksworth Crescent,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.05
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,23.43
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.66
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.82
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.19
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.9
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722712,Hawksworth Crescent,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.46
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,24.94
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,106.0
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.44
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.68
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722712,Hawksworth Crescent,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.07
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.38
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,22.41
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.96
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.83
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.72
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.86
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
722712,Hawksworth Crescent,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.29
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.56
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,18.68
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.5
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.53
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.14
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,14.7
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.96
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.37
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.67
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
722712,Hawksworth Crescent,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.34
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,16.61
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.91
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.44
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.15
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.17
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
722712,Hawksworth Crescent,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.57
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,15.75
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.26
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.77
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.46
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.5
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.18
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.7
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
722712,Hawksworth Crescent,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.5
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.5
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.66
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.82
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.93
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.0
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.03
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.31
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
722712,Hawksworth Crescent,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.23
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.72
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.17
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.48
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.91
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.26
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.98
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.96
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
722712,Hawksworth Crescent,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.58
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.56
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.68
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.96
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.7
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
