Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.81
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.86
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.98
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
722712,Hawksworth Crescent,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.69
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.61
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.89
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.52
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.25
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.4
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.46
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.27
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.5
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
722712,Hawksworth Crescent,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.92
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.87
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.13
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.48
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.46
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.5
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
722712,Hawksworth Crescent,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.1
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.49
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.03
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.62
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
722712,Hawksworth Crescent,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.52
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.57
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.42
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.65
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.66
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
722712,Hawksworth Crescent,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.12
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.34
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.89
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.21
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.49
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.04
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
722712,Hawksworth Crescent,2023-03-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.04
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.13
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,transformer,,Temperature,C,14.7
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.86
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-03-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.99
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.56
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
722712,Hawksworth Crescent,2023-03-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.07
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.59
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
