Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-03-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
722712,Hawksworth Crescent,2023-03-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-03-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.45
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.03
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.2
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.54
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-03-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.61
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-03-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.85
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-03-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.65
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,transformer,,Temperature,C,13.8
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.1
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.62
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,transformer,,Temperature,C,13.8
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.22
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.77
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.34
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,transformer,,Temperature,C,13.8
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.54
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
722712,Hawksworth Crescent,2023-03-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.8
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.2
