Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.42
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,transformer,,Temperature,C,13.8
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-03-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.29
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.86
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,transformer,,Temperature,C,13.7
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
722712,Hawksworth Crescent,2023-03-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.42
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,transformer,,Temperature,C,13.6
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.69
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,transformer,,Temperature,C,13.6
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.54
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.76
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.08
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.0
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,transformer,,Temperature,C,13.6
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
722712,Hawksworth Crescent,2023-03-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.58
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.88
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,transformer,,Temperature,C,13.6
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.4
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
722712,Hawksworth Crescent,2023-03-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.58
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,transformer,,Temperature,C,13.6
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-03-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.54
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,transformer,,Temperature,C,13.5
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.58
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,transformer,,Temperature,C,13.5
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
