Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.1
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,transformer,,Temperature,C,13.5
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-03-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,transformer,,Temperature,C,13.5
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.95
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-03-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,transformer,,Temperature,C,13.5
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.43
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,transformer,,Temperature,C,13.5
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.3
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.4
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-03-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.47
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,transformer,,Temperature,C,13.5
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.61
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.92
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,transformer,,Temperature,C,13.6
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.05
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-03-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.95
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.89
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,transformer,,Temperature,C,13.6
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.4
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.15
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,transformer,,Temperature,C,13.6
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.94
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.5
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,transformer,,Temperature,C,13.6
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
