Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,transformer,,Temperature,C,13.6
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.42
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,transformer,,Temperature,C,13.6
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-03-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.67
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.74
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,transformer,,Temperature,C,13.7
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722712,Hawksworth Crescent,2023-03-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.57
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.27
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,transformer,,Temperature,C,13.7
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.07
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
722712,Hawksworth Crescent,2023-03-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.08
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,transformer,,Temperature,C,13.8
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
722712,Hawksworth Crescent,2023-03-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.06
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.93
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,95.8
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.6
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,transformer,,Temperature,C,13.8
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.02
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
722712,Hawksworth Crescent,2023-03-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.74
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.64
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,119.0
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.3
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,transformer,,Temperature,C,13.8
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.87
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722712,Hawksworth Crescent,2023-03-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.66
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.17
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,102.8
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.5
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.38
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-03-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.63
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.72
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.69
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
722712,Hawksworth Crescent,2023-03-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
722712,Hawksworth Crescent,2023-03-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-03-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-03-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-03-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-14T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-14T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-14T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-14T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-03-14T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.98
722712,Hawksworth Crescent,2023-03-14T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.42
722712,Hawksworth Crescent,2023-03-14T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
