Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.28
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-03-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.03
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.98
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.68
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-03-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.02
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.15
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.09
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,11.08
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.17
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,11.67
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-03-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.12
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,11.51
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.05
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,11.22
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,11.29
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.1
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,11.09
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
