Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.5
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.15
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,11.01
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,11.97
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-03-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.48
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,11.92
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.34
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.94
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.38
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-03-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.51
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.56
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722712,Hawksworth Crescent,2023-03-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.49
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,11.14
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-03-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.48
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,9.22
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,11.51
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-03-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-03-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-03-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.37
722712,Hawksworth Crescent,2023-03-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,9.44
722712,Hawksworth Crescent,2023-03-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,12.36
722712,Hawksworth Crescent,2023-03-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-14T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-14T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-14T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-14T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-14T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-03-14T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-03-14T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-14T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-14T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-14T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-14T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-14T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-14T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-14T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-14T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
