Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-03-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-14T00:50:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722712,Hawksworth Crescent,2023-03-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722712,Hawksworth Crescent,2023-03-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722712,Hawksworth Crescent,2023-03-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-03-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-03-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
722712,Hawksworth Crescent,2023-03-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-03-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
722712,Hawksworth Crescent,2023-03-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
722712,Hawksworth Crescent,2023-03-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-03-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722712,Hawksworth Crescent,2023-03-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,12.03
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.76
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
722712,Hawksworth Crescent,2023-03-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,12.14
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.52
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.73
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722712,Hawksworth Crescent,2023-03-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,9.34
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,11.93
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
722712,Hawksworth Crescent,2023-03-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.96
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.26
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-03-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.38
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,12.42
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
722712,Hawksworth Crescent,2023-03-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,13.45
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,13.55
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.33
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,12.56
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.43
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-03-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,12.65
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
