Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722712,Hawksworth Crescent,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722712,Hawksworth Crescent,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
722712,Hawksworth Crescent,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.7
722712,Hawksworth Crescent,2023-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.68
722712,Hawksworth Crescent,2023-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722712,Hawksworth Crescent,2023-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722712,Hawksworth Crescent,2023-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,14.02
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,16.58
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.17
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,transformer,,Temperature,C,15.7
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.92
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
722712,Hawksworth Crescent,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,14.19
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,17.98
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.47
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,transformer,,Temperature,C,15.7
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.89
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
722712,Hawksworth Crescent,2023-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.9
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,17.35
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.73
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,transformer,,Temperature,C,15.7
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.32
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722712,Hawksworth Crescent,2023-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.86
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,15.88
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.93
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.04
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
722712,Hawksworth Crescent,2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,16.61
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,16.21
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.43
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.3
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.2
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.87
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.19
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
722712,Hawksworth Crescent,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.23
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,18.04
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.27
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.77
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.9
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.8
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.2
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.64
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.61
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
722712,Hawksworth Crescent,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.85
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,19.98
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.09
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.06
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.22
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.93
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.09
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
722712,Hawksworth Crescent,2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.66
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.1
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.7
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.72
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.93
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.9
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.81
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.43
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.7
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
722712,Hawksworth Crescent,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.18
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,18.34
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.08
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.38
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
