Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.54
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.08
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.36
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
722712,Hawksworth Crescent,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.94
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.09
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,25.27
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.5
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.85
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.75
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.02
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.12
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
722712,Hawksworth Crescent,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.62
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,21.9
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.21
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.7
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.22
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.67
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.61
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
722712,Hawksworth Crescent,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.6
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.05
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,23.06
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.1
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.17
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.76
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.14
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.17
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
722712,Hawksworth Crescent,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.32
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.06
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,24.49
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.9
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.32
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.72
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.9
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.51
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
722712,Hawksworth Crescent,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.41
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.02
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,23.06
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.1
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.08
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.04
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.39
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.86
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
722712,Hawksworth Crescent,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.26
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.39
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,22.88
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.12
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,14.7
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.81
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.1
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.8
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
722712,Hawksworth Crescent,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.49
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,19.1
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,25.03
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.4
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.18
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.0
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.75
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.64
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.76
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
722712,Hawksworth Crescent,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.2
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.7
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,28.54
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,119.7
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.29
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.5
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.1
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,14.4
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.07
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.2
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.27
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
722712,Hawksworth Crescent,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,17.59
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,26.21
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,111.2
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.35
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.93
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
