Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.04
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.91
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.03
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
722712,Hawksworth Crescent,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,18.74
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,28.56
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,120.8
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.0
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,14.2
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.74
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.06
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.38
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
722712,Hawksworth Crescent,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.5
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.0
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,23.68
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.8
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.81
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.49
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.73
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.42
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.79
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
722712,Hawksworth Crescent,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.63
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.46
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,22.54
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.0
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.93
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.73
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.27
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.22
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.09
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
722712,Hawksworth Crescent,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.37
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,20.9
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.3
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.97
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.7
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,13.8
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.37
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.89
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.64
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
722712,Hawksworth Crescent,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.18
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,17.11
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.2
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.61
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.1
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,13.7
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.73
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.47
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.14
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
722712,Hawksworth Crescent,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.84
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.64
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,17.85
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.25
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,13.5
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.27
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.54
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
722712,Hawksworth Crescent,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.97
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.34
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,22.42
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.9
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.87
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,13.4
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.17
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.19
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.62
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
722712,Hawksworth Crescent,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.85
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.22
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,24.17
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.2
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.42
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.68
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.57
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.88
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
722712,Hawksworth Crescent,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.43
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.52
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,21.62
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.82
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.62
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.9
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,transformer,,Temperature,C,13.1
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.95
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.14
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.1
