Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
722712,Hawksworth Crescent,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.95
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,17.25
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.51
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.7
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,transformer,,Temperature,C,13.0
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.1
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.77
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
722712,Hawksworth Crescent,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.34
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,18.36
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.24
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.65
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,transformer,,Temperature,C,13.0
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.29
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.38
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
722712,Hawksworth Crescent,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,15.0
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,17.43
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.29
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.94
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,transformer,,Temperature,C,12.9
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.52
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.89
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.02
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
722712,Hawksworth Crescent,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,17.06
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.46
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.17
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,transformer,,Temperature,C,12.8
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.42
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.72
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
722712,Hawksworth Crescent,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.13
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.25
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.52
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.34
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,transformer,,Temperature,C,12.7
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.56
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.42
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722712,Hawksworth Crescent,2023-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.77
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.08
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,transformer,,Temperature,C,12.7
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.71
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.38
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722712,Hawksworth Crescent,2023-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.19
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.21
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,transformer,,Temperature,C,12.6
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.24
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
722712,Hawksworth Crescent,2023-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.21
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.87
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,transformer,,Temperature,C,12.6
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.49
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.87
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.15
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,transformer,,Temperature,C,12.5
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.86
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722712,Hawksworth Crescent,2023-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
