Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.01
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.29
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.9
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,transformer,,Temperature,C,12.5
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.73
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
722712,Hawksworth Crescent,2023-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.65
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.87
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.8
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,transformer,,Temperature,C,12.5
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.71
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
722712,Hawksworth Crescent,2023-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.39
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.92
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,transformer,,Temperature,C,12.4
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722712,Hawksworth Crescent,2023-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.4
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.53
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,transformer,,Temperature,C,12.4
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.8
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.49
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,transformer,,Temperature,C,12.3
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.65
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.89
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.75
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,transformer,,Temperature,C,12.3
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.47
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
722712,Hawksworth Crescent,2023-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.0
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.87
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.18
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,transformer,,Temperature,C,12.3
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722712,Hawksworth Crescent,2023-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.2
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,transformer,,Temperature,C,12.3
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
722712,Hawksworth Crescent,2023-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.65
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,transformer,,Temperature,C,12.2
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-03-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-03-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.51
