Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.74
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,transformer,,Temperature,C,11.6
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.79
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
722712,Hawksworth Crescent,2023-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,transformer,,Temperature,C,11.6
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.45
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722712,Hawksworth Crescent,2023-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,transformer,,Temperature,C,11.5
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.97
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.96
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.85
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,transformer,,Temperature,C,11.5
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,transformer,,Temperature,C,11.4
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.59
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,transformer,,Temperature,C,11.4
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.13
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,transformer,,Temperature,C,11.3
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.95
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.54
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.56
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.45
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,transformer,,Temperature,C,11.3
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.34
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
722712,Hawksworth Crescent,2023-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.82
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.7
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,transformer,,Temperature,C,11.3
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722712,Hawksworth Crescent,2023-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.29
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.58
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
