Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.15
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,transformer,,Temperature,C,11.3
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.52
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
722712,Hawksworth Crescent,2023-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.23
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,transformer,,Temperature,C,11.3
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.48
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,transformer,,Temperature,C,11.3
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
722712,Hawksworth Crescent,2023-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.26
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,transformer,,Temperature,C,11.2
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.44
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.19
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,transformer,,Temperature,C,11.1
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.84
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.15
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,transformer,,Temperature,C,11.1
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.76
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,transformer,,Temperature,C,11.1
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.51
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,transformer,,Temperature,C,11.1
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.45
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,transformer,,Temperature,C,11.1
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
722712,Hawksworth Crescent,2023-03-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.73
722712,Hawksworth Crescent,2023-03-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
722712,Hawksworth Crescent,2023-03-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-03-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
722712,Hawksworth Crescent,2023-03-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-15T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-15T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-15T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-15T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-03-15T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-03-15T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
722712,Hawksworth Crescent,2023-03-15T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-03-15T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
