Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,transformer,,Temperature,C,10.8
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.33
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.87
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722712,Hawksworth Crescent,2023-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.62
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.61
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.6
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.7
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.26
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,transformer,,Temperature,C,10.8
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.76
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.91
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
722712,Hawksworth Crescent,2023-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.52
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,transformer,,Temperature,C,10.8
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.61
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
722712,Hawksworth Crescent,2023-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.18
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.42
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.73
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,transformer,,Temperature,C,10.8
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
722712,Hawksworth Crescent,2023-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,12.99
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,transformer,,Temperature,C,10.8
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.58
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
722712,Hawksworth Crescent,2023-03-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.35
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.6
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,transformer,,Temperature,C,10.7
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.01
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
722712,Hawksworth Crescent,2023-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.09
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.49
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.17
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,transformer,,Temperature,C,10.7
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
722712,Hawksworth Crescent,2023-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.22
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.23
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.82
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.21
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,transformer,,Temperature,C,10.7
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.05
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
722712,Hawksworth Crescent,2023-03-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.62
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,transformer,,Temperature,C,10.8
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
722712,Hawksworth Crescent,2023-03-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
722712,Hawksworth Crescent,2023-03-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-03-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.99
722712,Hawksworth Crescent,2023-03-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,11.12
722712,Hawksworth Crescent,2023-03-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-15T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-15T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-15T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-15T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-03-15T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-03-15T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-03-15T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-15T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-15T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-15T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-15T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-15T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-15T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-15T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-15T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
