Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-15T05:10:00.000+00:00,transformer,,Temperature,C,11.4
722712,Hawksworth Crescent,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722712,Hawksworth Crescent,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722712,Hawksworth Crescent,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
722712,Hawksworth Crescent,2023-03-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722712,Hawksworth Crescent,2023-03-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
722712,Hawksworth Crescent,2023-03-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-03-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
722712,Hawksworth Crescent,2023-03-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
722712,Hawksworth Crescent,2023-03-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-03-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-03-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.86
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,13.16
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,transformer,,Temperature,C,11.5
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,12.66
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.03
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.19
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,transformer,,Temperature,C,11.6
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.69
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.47
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,12.85
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.19
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,transformer,,Temperature,C,11.7
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.97
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,13.02
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,transformer,,Temperature,C,11.8
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.8
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,14.52
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,transformer,,Temperature,C,11.9
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-03-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,12.89
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,transformer,,Temperature,C,12.0
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.88
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,transformer,,Temperature,C,12.1
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.97
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,12.26
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,transformer,,Temperature,C,12.2
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.45
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.93
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,11.52
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
