Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
722712,Hawksworth Crescent,2023-03-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
722712,Hawksworth Crescent,2023-03-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
722712,Hawksworth Crescent,2023-03-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
722712,Hawksworth Crescent,2023-03-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
722712,Hawksworth Crescent,2023-03-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-03-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-03-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.26
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,12.34
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.38
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.42
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-03-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.29
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,12.63
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-03-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,13.27
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.97
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.22
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
722712,Hawksworth Crescent,2023-03-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.12
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722712,Hawksworth Crescent,2023-03-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,15.71
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-03-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,13.74
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.02
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.23
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-03-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,10.55
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.89
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,13.94
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.5
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.89
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.18
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.38
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722712,Hawksworth Crescent,2023-03-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.16
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,16.1
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.73
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.3
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-03-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.07
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,17.79
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
