Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.37
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-03-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,10.41
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,20.36
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.21
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.43
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.91
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722712,Hawksworth Crescent,2023-03-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.4
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,26.98
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.0
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.67
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.0
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.9
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.2
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.88
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.51
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,136.6
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
722712,Hawksworth Crescent,2023-03-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,18.66
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.35
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.57
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.0
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.91
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.36
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
722712,Hawksworth Crescent,2023-03-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.71
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,16.43
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.61
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.56
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.19
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.95
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.54
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
722712,Hawksworth Crescent,2023-03-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.91
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.73
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,17.23
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.55
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.05
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.37
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.33
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
722712,Hawksworth Crescent,2023-03-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.66
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.48
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,17.64
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.26
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.97
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.35
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722712,Hawksworth Crescent,2023-03-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.07
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.85
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,17.74
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.34
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.78
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
722712,Hawksworth Crescent,2023-03-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,19.04
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.3
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.48
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.0
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.63
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,145.1
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
722712,Hawksworth Crescent,2023-03-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.93
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.35
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,17.82
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.08
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.0
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.38
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.13
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
