Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.32
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,14.81
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,16.07
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.47
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.23
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.12
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.63
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
722712,Hawksworth Crescent,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.45
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,15.35
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,16.46
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.75
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.05
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.9
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.73
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.5
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.88
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
722712,Hawksworth Crescent,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.82
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.68
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,20.34
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.1
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.55
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.11
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.32
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.07
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.74
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
722712,Hawksworth Crescent,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.36
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.6
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,17.4
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.37
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.23
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.54
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.22
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.65
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
722712,Hawksworth Crescent,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.17
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.01
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,21.33
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.1
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.25
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.03
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.07
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.3
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.47
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
722712,Hawksworth Crescent,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.76
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,21.52
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.1
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.5
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.36
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.78
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722712,Hawksworth Crescent,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.96
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.31
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,20.81
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.1
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.07
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.69
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.05
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.62
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
722712,Hawksworth Crescent,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.86
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.14
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,25.4
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.3
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.02
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.01
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.23
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.83
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
722712,Hawksworth Crescent,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.89
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.74
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,26.82
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.23
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.63
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.3
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.32
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.83
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
722712,Hawksworth Crescent,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
