Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.35
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,27.53
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,115.8
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.43
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.51
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.2
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.81
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.85
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.97
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
722712,Hawksworth Crescent,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.22
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.2
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,25.58
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.2
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.9
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.73
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.7
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.7
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.35
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.96
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
722712,Hawksworth Crescent,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.52
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.41
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,21.98
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.5
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.2
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.5
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.1
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.36
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.67
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.59
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
722712,Hawksworth Crescent,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.62
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.93
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.43
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.38
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.31
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.4
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.16
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
722712,Hawksworth Crescent,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.38
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.31
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.3
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.92
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.18
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.01
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
722712,Hawksworth Crescent,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.05
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.21
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,14.19
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.2
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.82
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.09
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.72
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.17
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
722712,Hawksworth Crescent,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.94
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.14
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.08
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.96
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.3
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.81
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.67
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.49
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
722712,Hawksworth Crescent,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.24
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.28
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.9
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.21
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.55
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
722712,Hawksworth Crescent,2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.38
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.07
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.69
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.75
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.28
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
722712,Hawksworth Crescent,2023-03-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.57
