Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.47
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.19
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.85
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
722712,Hawksworth Crescent,2023-03-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.63
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.33
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.9
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722712,Hawksworth Crescent,2023-03-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.01
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
722712,Hawksworth Crescent,2023-03-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.86
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.4
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
722712,Hawksworth Crescent,2023-03-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.1
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.82
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.81
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
722712,Hawksworth Crescent,2023-03-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.73
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.55
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.33
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
722712,Hawksworth Crescent,2023-03-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.76
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
722712,Hawksworth Crescent,2023-03-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.15
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.15
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
722712,Hawksworth Crescent,2023-03-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.87
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.88
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.54
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-03-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
