Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
722712,Hawksworth Crescent,2023-03-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.33
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
722712,Hawksworth Crescent,2023-03-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.98
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.78
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
722712,Hawksworth Crescent,2023-03-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.14
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.19
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
722712,Hawksworth Crescent,2023-03-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.91
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.33
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.15
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
722712,Hawksworth Crescent,2023-03-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.41
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.08
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-03-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.97
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
722712,Hawksworth Crescent,2023-03-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.24
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,10.86
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.37
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.7
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-03-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.26
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.3
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
722712,Hawksworth Crescent,2023-03-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-03-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-03-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-03-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-03-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-16T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-16T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-16T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-16T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
