Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722712,Hawksworth Crescent,2023-03-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,15.05
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.98
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.61
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
722712,Hawksworth Crescent,2023-03-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,14.88
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.8
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-03-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.16
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,15.67
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.51
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
722712,Hawksworth Crescent,2023-03-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,12.74
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.33
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722712,Hawksworth Crescent,2023-03-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,13.33
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.88
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
722712,Hawksworth Crescent,2023-03-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,14.44
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
722712,Hawksworth Crescent,2023-03-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.39
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.95
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-03-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.97
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.68
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722712,Hawksworth Crescent,2023-03-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.66
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.65
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
