Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.66
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-03-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,10.49
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.81
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-03-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.98
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.93
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
722712,Hawksworth Crescent,2023-03-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.17
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.92
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-03-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.58
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.45
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-03-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.2
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.83
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-03-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.31
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.98
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-03-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.57
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
722712,Hawksworth Crescent,2023-03-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.92
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.07
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
722712,Hawksworth Crescent,2023-03-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
722712,Hawksworth Crescent,2023-03-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-03-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.48
722712,Hawksworth Crescent,2023-03-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.0
722712,Hawksworth Crescent,2023-03-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-16T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-16T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-16T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-16T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-03-16T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
722712,Hawksworth Crescent,2023-03-16T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
722712,Hawksworth Crescent,2023-03-16T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-16T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-16T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-16T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-16T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-16T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-16T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-16T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-16T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-16T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
