Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722712,Hawksworth Crescent,2023-03-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722712,Hawksworth Crescent,2023-03-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-03-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
722712,Hawksworth Crescent,2023-03-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-03-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-03-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
722712,Hawksworth Crescent,2023-03-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-03-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.3
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,10.88
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-03-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.32
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,10.76
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.27
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,10.73
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.48
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,10.59
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.57
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.66
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,10.94
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.64
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,11.31
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.59
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.82
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,11.31
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-03-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.48
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,11.11
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.32
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,10.98
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-03-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
