Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
722712,Hawksworth Crescent,2023-03-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,13.63
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,13.46
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.28
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.87
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,13.47
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.15
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-03-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,18.23
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.42
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-03-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,10.14
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,17.66
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.8
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-03-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,11.71
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,17.69
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.86
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.27
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.04
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-03-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,12.19
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,17.1
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.43
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.23
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722712,Hawksworth Crescent,2023-03-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,17.85
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.88
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.38
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
722712,Hawksworth Crescent,2023-03-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,15.9
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.69
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.81
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-03-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
