Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.11
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,17.37
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.73
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.89
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-03-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,18.16
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.24
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
722712,Hawksworth Crescent,2023-03-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,17.97
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.3
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.36
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.65
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722712,Hawksworth Crescent,2023-03-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,18.68
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.9
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.11
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.36
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.97
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-03-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,19.47
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.63
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.81
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
722712,Hawksworth Crescent,2023-03-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,19.3
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.59
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.11
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-03-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.51
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,19.66
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.06
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.43
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.4
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
722712,Hawksworth Crescent,2023-03-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,19.98
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.1
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.73
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.54
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
722712,Hawksworth Crescent,2023-03-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.29
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,20.99
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.69
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,transformer,,Temperature,C,21.3
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.93
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.94
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
722712,Hawksworth Crescent,2023-03-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,22.04
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,59.0
