Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.79
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,transformer,,Temperature,C,21.3
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.45
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
722712,Hawksworth Crescent,2023-03-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,24.41
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.8
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.94
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.53
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,transformer,,Temperature,C,21.2
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.91
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
722712,Hawksworth Crescent,2023-03-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,24.7
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.3
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.55
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,transformer,,Temperature,C,21.1
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.92
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
722712,Hawksworth Crescent,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.59
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.16
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,26.38
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,111.0
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.29
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.62
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.06
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722712,Hawksworth Crescent,2023-03-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.38
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,27.21
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.5
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.57
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.45
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.45
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.54
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
722712,Hawksworth Crescent,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.94
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,24.89
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.3
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.33
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.2
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.29
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.42
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.64
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,150.4
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722712,Hawksworth Crescent,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.33
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.6
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,22.31
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.8
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.8
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.35
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,138.3
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.6
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,29.16
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,123.7
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.54
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.62
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.15
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,137.2
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,25.2
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.1
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.7
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.48
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,20.7
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.64
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.88
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.0
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.7
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,25.6
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,107.5
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
