Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.24
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.52
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.41
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
722712,Hawksworth Crescent,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.69
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,29.38
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,128.1
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.11
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.59
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
722712,Hawksworth Crescent,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.11
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.9
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,19.44
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.17
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.64
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.87
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
722712,Hawksworth Crescent,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.47
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.77
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.74
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.26
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.15
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.42
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.58
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
722712,Hawksworth Crescent,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.94
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,18.4
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.49
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.1
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.89
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
722712,Hawksworth Crescent,2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.32
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.67
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.45
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
722712,Hawksworth Crescent,2023-03-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.81
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,17.01
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.48
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.54
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.58
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722712,Hawksworth Crescent,2023-03-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.73
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,16.47
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.59
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.78
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.8
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.65
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.89
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
722712,Hawksworth Crescent,2023-03-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.65
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.18
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.38
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.04
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
722712,Hawksworth Crescent,2023-03-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.99
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.21
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.34
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
